Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.57
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.96
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
513394,Regents Gate,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.06
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
513394,Regents Gate,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
513394,Regents Gate,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.51
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.69
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.4
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.62
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
513394,Regents Gate,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.2
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.37
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
513394,Regents Gate,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
513394,Regents Gate,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.52
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
513394,Regents Gate,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
513394,Regents Gate,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
513394,Regents Gate,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
513394,Regents Gate,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
