Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
513394,Regents Gate,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.24
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
513394,Regents Gate,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,22.8
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
513394,Regents Gate,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.37
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.24
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.22
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
513394,Regents Gate,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.76
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
513394,Regents Gate,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.24
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
513394,Regents Gate,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.82
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,22.9
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
513394,Regents Gate,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.47
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.62
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.2
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
513394,Regents Gate,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.71
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.92
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
513394,Regents Gate,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.7
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.1
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.29
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
513394,Regents Gate,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
