Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.9
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.26
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
513394,Regents Gate,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.99
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.47
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.02
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
513394,Regents Gate,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.93
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,23.0
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
513394,Regents Gate,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
513394,Regents Gate,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
513394,Regents Gate,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
513394,Regents Gate,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
513394,Regents Gate,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
513394,Regents Gate,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
513394,Regents Gate,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
513394,Regents Gate,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
