Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,23.1
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
513394,Regents Gate,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513394,Regents Gate,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
513394,Regents Gate,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513394,Regents Gate,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,23.2
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513394,Regents Gate,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
513394,Regents Gate,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.64
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
513394,Regents Gate,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
513394,Regents Gate,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,23.3
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513394,Regents Gate,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
513394,Regents Gate,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
