Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.66
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.88
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513394,Regents Gate,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513394,Regents Gate,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.21
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
513394,Regents Gate,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.01
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.29
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,23.4
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
513394,Regents Gate,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.95
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
513394,Regents Gate,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513394,Regents Gate,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.88
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,23.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
513394,Regents Gate,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
513394,Regents Gate,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
513394,Regents Gate,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,23.6
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
513394,Regents Gate,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
