Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
513394,Regents Gate,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,23.7
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
513394,Regents Gate,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,23.8
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513394,Regents Gate,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.56
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
513394,Regents Gate,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
513394,Regents Gate,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.48
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,23.9
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
513394,Regents Gate,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513394,Regents Gate,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
513394,Regents Gate,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.06
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,24.0
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
513394,Regents Gate,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
513394,Regents Gate,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
