Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.85
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,24.1
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
513394,Regents Gate,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.55
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,24.2
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
513394,Regents Gate,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,24.3
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.72
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
513394,Regents Gate,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.53
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.31
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,24.4
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513394,Regents Gate,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
